Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95831
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94333
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,173.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90182
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90384
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91205
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,170.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92532
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,185.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,186.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,165.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94943
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
