Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91083
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97455
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87323
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,209.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9104
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9314
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,185.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,200.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97244
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88168
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97317
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91632
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,218.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,218.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,233.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,233.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,153.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95874
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
