Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93661
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,237.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,268.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,270.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93613
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9498
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,250.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,250.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,236.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,263.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9527
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
