Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95349
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96524
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9321
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95261
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,208.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97263
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,212.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,223.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,186.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94534
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9378
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94195
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,202.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
