Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,205.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,227.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,167.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92935
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,235.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,235.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,265.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95312
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91937
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95837
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
