Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,223.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,190.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93841
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93826
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93964
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,222.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95251
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,235.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,236.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
