Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,192.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,272.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,272.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,221.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,259.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,259.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,237.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98544
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92462
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97485
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
