Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,204.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,281.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,281.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,219.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,220.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92496
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,263.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,263.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,271.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,272.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,208.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,209.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,259.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,260.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,225.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,237.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98621
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96564
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,296.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,298.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,286.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,286.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,226.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,226.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
