Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,318.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,318.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,233.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,234.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,236.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,328.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,328.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,291.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,293.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96692
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,312.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,321.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,299.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,306.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,215.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,219.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,343.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,353.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
