Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,239.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,306.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,307.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97842
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96884
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96527
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,229.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,231.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,377.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,377.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,272.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,115.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,233.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,309.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,318.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,237.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99039
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
