Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,336.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,336.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,261.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,263.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,402.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,402.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,291.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,294.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,141.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,279.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,280.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,342.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,344.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,272.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99432
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,319.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,321.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,356.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,357.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,293.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,294.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
