Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,137.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,275.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,275.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,379.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,380.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,270.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,280.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,282.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,343.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,345.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,253.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96774
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,284.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,285.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,260.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,260.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,230.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
