Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,257.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,258.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,407.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,408.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,278.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,278.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,306.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,310.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,323.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,110.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,248.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,270.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94076
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,233.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
