Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,240.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,202.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95096
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,266.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,270.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,233.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98642
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
