Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,253.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,253.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,253.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,249.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94449
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,199.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,275.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,275.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93671
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,185.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,259.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,260.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,137.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,251.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,231.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,276.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
