Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,228.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,202.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,287.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,288.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,220.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,221.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,277.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,278.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93115
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,205.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,155.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,275.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,106.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,216.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
