Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,300.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,300.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91278
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,208.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,209.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,289.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,289.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,125.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84555
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,321.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92319
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,228.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,389.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,390.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
