Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,382.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,386.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95319
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,261.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,262.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,351.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,352.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89078
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,241.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,359.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,360.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86264
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,259.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,269.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,227.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,341.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,346.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
