Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94018
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,218.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,203.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,353.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,354.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,255.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,201.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,327.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,328.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,293.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,298.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,201.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,313.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,315.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
