Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,197.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,261.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,262.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,236.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95019
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92148
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,193.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,202.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,164.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,171.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,274.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,280.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,287.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,288.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99243
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93811
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,202.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,256.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,257.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
