Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86905
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92615
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,219.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,188.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,307.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98245
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,240.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,249.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,141.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,257.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,257.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,252.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
