Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,255.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,256.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,220.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,313.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,315.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,156.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99802
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,276.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,277.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,318.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,321.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,120.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99881
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,286.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,287.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,250.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,250.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,281.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,281.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86419
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
