Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,233.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,234.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,273.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9736
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99762
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,264.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,264.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,303.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,304.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97436
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93808
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99838
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,175.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,306.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,307.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,235.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97656
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98306
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96237
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
