Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,137.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,138.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,374.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,381.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,232.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,283.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,284.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,209.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,118.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9111
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,200.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,229.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,230.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,218.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,269.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,280.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,271.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,179.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91717
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
