Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91635
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,267.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,205.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,156.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89001
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,268.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,269.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,270.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,271.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,190.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94836
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9154
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,136.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,277.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97476
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89871
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,216.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,269.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,270.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
