Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99756
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96597
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9241
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94858
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,240.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,240.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,315.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,316.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95993
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93683
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,158.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,252.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,219.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,219.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,196.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,196.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,252.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
