Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,189.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92395
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96799
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,174.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,213.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,229.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91403
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93079
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,197.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97006
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84955
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,243.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
