Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82757
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92535
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,199.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,200.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95993
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91196
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,137.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,249.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,250.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97388
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97888
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92041
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92752
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94809
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91934
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94238
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
