Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92145
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,222.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,225.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90686
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,223.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,223.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91363
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85022
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9241
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
