Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95206
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,200.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,187.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78659
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96747
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79287
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93783
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89789
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90088
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,166.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95898
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78125
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
