Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,151.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,151.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,150.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86093
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76214
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93835
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89636
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7489
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94696
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91382
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92572
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88885
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,194.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88843
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74835
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92145
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9324
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,193.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70278
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91467
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
