Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91986
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91119
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,198.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70163
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95248
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95334
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92251
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,215.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,218.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,176.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70965
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9736
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,126.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,220.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,221.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93225
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74374
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91278
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
