Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,212.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,192.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98096
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91565
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87765
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97278
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91678
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83047
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87707
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,236.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,238.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74838
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8605
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95871
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99838
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,171.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76291
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9765
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
