Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,222.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,223.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,118.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72967
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,164.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,194.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,194.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,115.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74554
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95068
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94617
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,215.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89548
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91888
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,148.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,249.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
