Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,130.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93829
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66384
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94177
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91455
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,266.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,228.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,130.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90399
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68203
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89545
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,239.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,210.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,211.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,124.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,130.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7658
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,238.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99677
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,131.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89078
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73126
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93613
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
