Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,253.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,211.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,150.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71374
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95361
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88501
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,196.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,260.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,262.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,256.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,147.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94522
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78851
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91727
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,168.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,252.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,253.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,255.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,147.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74777
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90686
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,154.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,265.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,266.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,267.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99826
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,162.5
