Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,163.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62869
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9621
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,183.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,282.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,272.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88031
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76498
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89645
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,164.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,164.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,273.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,274.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91904
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73794
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85806
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,169.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,170.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,267.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,267.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,279.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93606
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69339
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87271
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
