Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,157.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,276.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,277.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,292.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,130.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,131.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90716
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81692
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91421
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,173.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,251.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,258.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,286.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,287.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,139.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95145
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84604
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,147.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,293.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,294.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,272.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92093
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8157
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89932
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99902
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,292.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,294.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,274.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,275.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99802
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
