Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81772
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92486
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,298.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,299.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,285.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,287.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9978
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,151.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,153.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95294
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83282
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,156.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,166.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,277.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,305.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,307.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90475
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86172
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,190.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,236.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,237.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,304.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,305.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86575
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
