Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,223.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,299.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,301.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91669
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87158
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89957
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,210.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,210.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,258.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94992
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86001
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89371
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,230.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,231.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94781
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86493
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8717
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,161.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,182.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95969
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95059
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92663
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
