Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88363
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,128.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,192.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,190.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90381
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93094
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89545
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94128
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,183.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84186
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91931
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83062
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92288
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,106.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86035
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93945
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8544
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93433
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,124.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,131.5
