Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84021
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88266
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,117.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96243
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81521
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,139.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96741
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97238
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91919
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82254
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91864
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93478
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98529
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83001
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93265
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93082
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
