Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9646
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,143.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,134.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96326
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84234
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93841
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,173.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,168.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97208
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97458
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,115.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,161.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,161.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96451
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89157
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94702
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
