Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95895
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97617
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,240.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94629
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,168.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,222.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89523
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,235.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,173.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,174.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,177.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94452
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95566
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89941
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93079
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
