Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9747
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,152.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,238.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,239.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95285
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94568
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93713
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94534
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92776
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92358
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99887
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,152.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,249.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,250.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92764
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91156
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,154.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,198.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95053
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,187.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,197.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99063
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
