Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9443
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,185.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,261.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,190.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,191.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9718
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95438
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92837
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,224.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,280.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,283.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,213.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,146.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94101
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96194
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96582
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
