Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,242.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,284.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,285.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,235.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.995
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9378
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,242.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,235.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,235.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,253.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,251.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,251.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,277.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,278.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,248.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,93.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,238.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,238.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,303.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,310.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,229.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94623
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
