Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,222.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,283.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,284.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,228.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,230.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,87.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91501
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,241.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,227.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,229.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,221.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,187.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,188.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9733
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
