Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,228.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,260.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,261.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,220.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,118.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,264.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,257.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,257.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,282.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,283.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,262.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,262.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,314.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,315.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,273.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,277.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95828
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99704
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,240.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,307.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,308.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,340.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,341.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,172.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
