Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9968
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,214.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,214.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,358.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,359.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,313.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,322.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97321
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,207.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,301.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,301.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,269.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,272.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,116.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,131.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,199.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,276.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,278.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,278.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,129.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,204.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,347.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,351.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,254.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
