Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,163.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95953
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,203.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,341.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,349.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,312.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,313.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99728
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,135.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,202.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89416
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95569
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,255.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,256.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,410.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,411.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,230.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,160.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,161.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,260.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,262.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,329.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,338.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,255.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,257.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,156.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,157.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,117.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
