Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,185.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,317.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,318.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,289.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,291.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,262.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,264.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,301.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,303.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,276.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,165.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,81.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95962
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,271.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,280.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,308.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,310.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,253.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,258.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,242.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,243.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,303.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,309.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,254.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,260.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
