Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,197.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,314.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,315.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,145.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,146.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,312.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,312.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,201.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,203.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99371
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,226.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,230.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,254.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,261.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,256.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,257.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97473
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
