Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96164
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,164.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87253
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,201.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,202.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,198.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,199.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,185.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95071
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93225
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86307
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,173.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95752
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9295
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94836
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87338
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,212.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,214.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,217.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,218.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
