Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90146
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89685
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,224.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95279
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93381
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92859
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95587
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,130.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,207.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98929
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92908
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8782
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,182.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,182.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,208.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,211.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,133.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87329
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
