Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,209.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,185.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91885
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90762
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87292
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,162.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,163.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98694
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9013
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89545
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89935
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,129.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96188
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90811
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,181.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91534
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
