Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8215
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,234.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,235.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,156.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,132.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95386
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95273
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94815
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88183
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,189.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,190.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,122.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,193.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,203.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92035
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90426
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88327
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,155.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9386
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
