Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,162.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,196.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,196.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,186.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,192.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,227.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85779
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91742
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,163.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92209
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96439
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,230.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96008
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
