Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,199.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,210.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,180.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,181.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,186.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,172.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98224
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,183.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86474
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,129.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,203.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
