Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95084
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84289
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93259
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,134.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9779
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97855
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8959
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99127
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93548
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,166.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95175
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76873
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,169.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97064
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92844
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81827
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95779
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95489
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9729
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
