Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,142.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,114.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,179.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82925
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97467
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,177.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94705
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89709
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8656
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93082
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,149.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,150.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,203.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89654
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97687
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,160.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,201.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,202.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
