Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95349
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78048
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94818
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89673
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,190.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96808
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81735
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82882
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85299
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95691
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,156.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,158.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82788
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93744
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91052
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
