Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,227.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,228.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,133.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85754
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98923
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90042
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,191.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,191.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80371
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90881
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,179.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96558
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84771
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,174.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,164.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,165.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89972
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97412
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
