Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,196.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95062
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8153
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9104
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,164.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79272
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94766
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93976
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96982
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,180.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91775
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9826
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930840,STEPPING STONES ROAD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
